Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.44
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.49
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.51
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.14
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
924409,FINEDON CROMER ROAD,2024-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.14
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.56
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.85
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-12.15
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-18.05
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.43
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.4
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-21.33
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.49
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.69
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.09
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.26
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.36
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.05
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.26
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.55
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.68
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.62
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.41
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.85
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-18.11
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.57
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.82
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,66.0
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.66
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.49
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.39
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.79
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.46
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.56
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.21
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.26
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.39
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.56
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,12.9
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.26
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.81
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.05
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-21.02
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.64
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.35
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.91
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.53
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.1
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.36
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.79
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.54
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.57
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.78
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.22
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.35
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.66
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.58
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,70.3
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-22.79
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.2
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.37
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.56
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.61
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.94
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.3
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.85
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.55
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.16
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.82
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.79
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.5
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-27.58
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.5
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,74.2
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-27.8
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.03
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.47
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.78
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.7
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.66
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.35
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.43
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.33
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-5.75
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.87
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.31
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.52
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.25
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.34
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.33
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.48
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.01
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.39
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.03
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.66
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.62
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,-8.34
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.45
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.14
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.03
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.21
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.07
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.33
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-25.55
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.02
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.39
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
