Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.71
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.07
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.41
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.29
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.05
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.57
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.17
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.34
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-5.97
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.41
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-26.85
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,82.8
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.9
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.94
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.96
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.3
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.11
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.41
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.21
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.98
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
924409,FINEDON CROMER ROAD,2024-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.8
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.04
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.26
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.76
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.79
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.77
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.06
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.74
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.23
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.47
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.59
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.69
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.84
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.99
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.38
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.73
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.9
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.97
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.73
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.76
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.8
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.93
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.57
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.52
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.27
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.91
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.68
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.88
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.9
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.37
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.98
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.68
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-18.07
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.76
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.24
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.62
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.66
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.85
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.86
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.24
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.5
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.77
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.66
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.34
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.65
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.35
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.12
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-15.18
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.87
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.82
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.3
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.01
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.05
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.41
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.67
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.97
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.86
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.78
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.47
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.08
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.18
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.1
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.35
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-4.04
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.26
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.7
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-3.76
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.16
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.5
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.99
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.23
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.26
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.82
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.94
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.83
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.07
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.32
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.16
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.13
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.89
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.41
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.9
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.51
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.03
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.95
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-23.84
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,69.7
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.29
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
