Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.77
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.68
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.94
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.72
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.26
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.26
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.26
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.68
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.92
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,10.1
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.74
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.8
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-4.62
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.12
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-21.56
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.23
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.52
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.59
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.98
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.79
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.84
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.97
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.8
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.05
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.67
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.21
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.95
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.67
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.58
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.91
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.04
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.07
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.63
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.79
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.79
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.04
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.61
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.75
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-2.97
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.05
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.48
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.64
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.02
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.33
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.81
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.66
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.87
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.4
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.51
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.6
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.41
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-2.91
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.86
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-25.11
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,68.1
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.8
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.76
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.71
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.52
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.47
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.55
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.01
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.62
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.42
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-4.73
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.29
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.19
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-4.65
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.61
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-24.06
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.51
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.27
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.78
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.05
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.87
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.02
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.58
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
924409,FINEDON CROMER ROAD,2024-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,-7.09
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.91
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.38
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.31
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.74
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.98
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.85
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.73
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.38
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.19
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.88
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.63
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.53
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.02
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.78
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
924409,FINEDON CROMER ROAD,2024-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,-7.94
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.07
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.05
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.49
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.12
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.34
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-27.38
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,73.9
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.3
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.26
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
