Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.28
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.45
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.8
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.2
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.75
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.49
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
924409,FINEDON CROMER ROAD,2024-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.39
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.43
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.88
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.78
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-2.91
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.97
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-28.15
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.05
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.77
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.46
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.92
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.6
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.22
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.53
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.22
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
924409,FINEDON CROMER ROAD,2024-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.42
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-8.17
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.97
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.27
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-4.85
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.65
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.37
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.5
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.35
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.94
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.55
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.2
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.87
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.68
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
924409,FINEDON CROMER ROAD,2024-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.61
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.51
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-11.06
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.67
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.31
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.8
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.77
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.41
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.59
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.84
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.92
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.2
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.55
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.83
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
924409,FINEDON CROMER ROAD,2024-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.39
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.29
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.2
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,12.0
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.22
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.28
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.32
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,51.8
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.5
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.29
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.36
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.42
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.75
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.25
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.72
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.02
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.23
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
924409,FINEDON CROMER ROAD,2024-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.4
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.49
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.4
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.26
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-2.72
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,63.6
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.08
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.82
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.49
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.52
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.75
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.78
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.31
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
924409,FINEDON CROMER ROAD,2024-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.35
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.29
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.92
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.53
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-2.96
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.34
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.3
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.16
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.64
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.6
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.05
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.91
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.51
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
924409,FINEDON CROMER ROAD,2024-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.27
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.38
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.89
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.72
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.33
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,68.3
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.84
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.02
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
