Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.79
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.76
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.45
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.89
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.75
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.69
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.37
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
924409,FINEDON CROMER ROAD,2024-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.43
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.47
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.57
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.09
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-4.86
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.03
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.58
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.67
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.93
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.36
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.9
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.22
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.77
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.52
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
924409,FINEDON CROMER ROAD,2024-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.52
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.6
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.02
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.24
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.7
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.35
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.03
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.81
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.78
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.4
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.23
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.61
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.87
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.48
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.15
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.92
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.22
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.31
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.27
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-21.44
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.53
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.53
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.68
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.32
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.16
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.85
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.59
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.42
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.2
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
924409,FINEDON CROMER ROAD,2024-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.38
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.18
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-25.47
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.95
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,77.4
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.33
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.1
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.17
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.65
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.27
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.93
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.24
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.38
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
924409,FINEDON CROMER ROAD,2024-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.34
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.38
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.2
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.6
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.7
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,73.7
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.96
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.69
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,64.7
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.86
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.21
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.62
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.58
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.65
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.47
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.08
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.84
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.77
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
924409,FINEDON CROMER ROAD,2024-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.41
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.47
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.06
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.98
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.67
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,74.1
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.82
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-26.21
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,68.1
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.36
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.22
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.37
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.13
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.07
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.96
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.36
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,167.5
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
924409,FINEDON CROMER ROAD,2024-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.58
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.29
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.38
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.29
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.67
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.2
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.28
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.59
