Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.07
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.65
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.38
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.97
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.16
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.63
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.87
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.05
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.2
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.61
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.08
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,9.8
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.0
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.8
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.76
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,74.5
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.4
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.95
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.58
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.33
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.27
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.2
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.25
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.03
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.77
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.41
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.16
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.46
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.05
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,9.1
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-26.21
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.19
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.61
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.08
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.47
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.92
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.54
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.4
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.99
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.99
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.4
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.18
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
924409,FINEDON CROMER ROAD,2024-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.66
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.58
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,8.1
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.38
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.88
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.01
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,78.0
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.0
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.23
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.12
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.88
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.68
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.12
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.64
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.13
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.98
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.49
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
924409,FINEDON CROMER ROAD,2024-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.65
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.31
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.72
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.39
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.95
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.9
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.79
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.78
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.57
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.63
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.74
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.14
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.65
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.5
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.51
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
924409,FINEDON CROMER ROAD,2024-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.89
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.4
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,9.5
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.19
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-26.6
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.48
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,74.2
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.8
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.78
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.07
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.63
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.84
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.17
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.36
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.96
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.32
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.63
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.47
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,9.1
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.41
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-27.66
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.93
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,80.6
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.2
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.93
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.31
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.79
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.27
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.56
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.04
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.87
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.53
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.77
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.2
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.15
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
924409,FINEDON CROMER ROAD,2024-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.71
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.14
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.61
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.31
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-28.38
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.66
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,83.2
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
