Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.19
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.21
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.63
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.47
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.97
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.65
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.62
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.32
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.85
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
924409,FINEDON CROMER ROAD,2024-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.93
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.69
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,9.1
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.31
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-28.55
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.09
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,87.6
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.9
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.03
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-23.19
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,65.0
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.68
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.07
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.28
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.28
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.43
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.25
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.1
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
924409,FINEDON CROMER ROAD,2024-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.68
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.43
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,9.3
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.78
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-29.06
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.7
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.1
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.32
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-24.94
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.01
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.46
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.98
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.95
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.53
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.67
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
924409,FINEDON CROMER ROAD,2024-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.59
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.51
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,9.8
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.62
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-29.88
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.91
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,88.6
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.5
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.14
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.25
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.96
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.44
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.43
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.78
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.2
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.78
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.9
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.5
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.38
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.53
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.6
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,9.3
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.38
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-31.09
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.08
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,92.5
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.3
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.45
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.05
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.27
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.44
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.12
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.55
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.74
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.05
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.42
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.2
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.67
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.57
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.91
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-29.03
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.61
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,83.3
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.2
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.19
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.61
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-16.82
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.69
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.26
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.72
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.15
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.01
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.75
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,9.7
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.79
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-28.79
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.34
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,81.4
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.3
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.97
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.84
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.36
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.56
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.53
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.56
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.34
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.71
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.81
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.74
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.07
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,-3.02
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.54
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,10.6
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
