Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-29.34
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.04
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,83.1
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.0
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.82
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-23.86
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,66.3
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.32
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.87
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.57
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.81
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.1
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.87
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.2
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.79
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.27
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
924409,FINEDON CROMER ROAD,2024-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.11
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.6
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,10.5
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.5
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-28.8
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.78
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,82.0
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,117.9
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.24
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-27.45
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,78.8
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.6
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.73
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.58
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.1
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.44
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.22
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.64
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
924409,FINEDON CROMER ROAD,2024-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.91
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.72
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,9.9
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.6
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-29.52
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.6
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,81.9
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.18
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-24.98
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.15
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.87
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.92
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.71
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.61
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.87
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.68
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
924409,FINEDON CROMER ROAD,2024-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.07
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.05
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.49
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,10.9
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.27
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.6
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.44
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.42
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.19
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.76
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.31
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.29
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.77
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.03
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.6
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.13
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
924409,FINEDON CROMER ROAD,2024-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.25
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.38
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,11.7
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.67
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.07
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.0
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.55
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-22.47
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.98
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.06
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.64
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.62
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.57
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.82
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
924409,FINEDON CROMER ROAD,2024-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.34
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.69
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,10.9
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.69
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.38
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.05
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.91
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.67
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.81
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.49
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.96
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.92
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.07
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.74
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
924409,FINEDON CROMER ROAD,2024-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,-3.2
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.59
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,6,N Current (RMS),A,10.5
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.21
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.73
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-4.0
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.81
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.36
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.61
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.63
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.71
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.05
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.66
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.47
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.97
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
924409,FINEDON CROMER ROAD,2024-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.21
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.41
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.72
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,6,N Current (RMS),A,10.7
