Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.78
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.2
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.83
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,64.3
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.16
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.29
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.88
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.07
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.65
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.13
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.65
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.32
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.78
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
924409,FINEDON CROMER ROAD,2024-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.25
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.5
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.97
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,6,N Current (RMS),A,10.8
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.59
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.36
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-3.89
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,61.9
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.16
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.74
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-21.07
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.66
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.9
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.93
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.87
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.56
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.96
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.92
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.53
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.4
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.98
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,6,N Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.77
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-23.09
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.34
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,65.6
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.24
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.92
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.32
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.51
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.55
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.67
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.96
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.25
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.43
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.07
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
924409,FINEDON CROMER ROAD,2024-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.59
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-5.26
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,6,N Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.66
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.47
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-4.44
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.53
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.25
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-21.41
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.28
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.46
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.1
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.19
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.46
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.69
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.98
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.41
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.86
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-5.96
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,6,N Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.92
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.98
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-4.37
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,67.7
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.94
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.56
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.89
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.05
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.22
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.74
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.64
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.3
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.19
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.5
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-3.99
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-4.26
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,6,N Current (RMS),A,12.3
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.66
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.41
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-4.5
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.48
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.02
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.37
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.12
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.56
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.59
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.8
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.82
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.28
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.14
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.93
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-4.16
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.83
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.03
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-5.81
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.18
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.37
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.08
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.88
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.15
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.7
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.26
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.83
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.93
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.96
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.32
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
