Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.03
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.99
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.6
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,6,N Current (RMS),A,12.5
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.95
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.41
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.28
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.38
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.71
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.55
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.67
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.37
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.98
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.72
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.86
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.9
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.21
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-5.6
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,6,N Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.94
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.59
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.93
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.19
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.35
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-20.28
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.94
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.84
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.59
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.84
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.47
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.18
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.8
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,6,N Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.43
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.82
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.62
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.81
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-24.99
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.2
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.64
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-16.81
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.8
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.99
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.76
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.29
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.8
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.79
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.82
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.52
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.64
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,6,N Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.19
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.49
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.9
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,57.7
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.47
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.46
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.75
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.71
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.06
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.37
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.39
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.72
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.15
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.99
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-6.63
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,6,N Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.41
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.32
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.87
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.1
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.66
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.76
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-21.3
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.6
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.32
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.87
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.48
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.09
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.15
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.2
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.96
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-6.78
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,6,N Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.28
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.65
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.32
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.5
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.79
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.27
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.29
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-23.59
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.21
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.02
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.85
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.91
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.65
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.04
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-10.03
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-3.82
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,6,N Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.12
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.22
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.35
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.15
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.29
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.91
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-28.58
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,65.4
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.44
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.03
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.83
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.73
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.06
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.05
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.08
