Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.88
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-5.1
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.59
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.0
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-34.18
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.55
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,104.2
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,142.2
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.96
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.53
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.34
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.75
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-30.98
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.28
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.41
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.81
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.5
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.88
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.09
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.43
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.85
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-10.41
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.98
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,6,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.65
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-35.88
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.29
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,103.2
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,148.0
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.96
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.81
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.61
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.35
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.93
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-32.33
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.6
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.47
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.73
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.09
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.23
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.36
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.93
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.62
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.46
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.45
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,6,N Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.28
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-31.32
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.93
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,79.8
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.1
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.9
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-22.54
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.06
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.48
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-35.81
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.1
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.8
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.44
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.72
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.1
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,58.0
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.99
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.21
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-7.21
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.78
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-4.41
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.16
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-28.52
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.46
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.28
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-25.26
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.38
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.79
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-28.73
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.57
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.85
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.67
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.86
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.09
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.01
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.81
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.43
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-6.01
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,6,N Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.66
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.1
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.44
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-20.74
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-28.5
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.38
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-23.96
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.18
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.72
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.66
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.68
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.8
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.51
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
924409,FINEDON CROMER ROAD,2024-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.11
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.08
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-7.12
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,6,N Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.38
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.98
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.21
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.9
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.56
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.36
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.02
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.95
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.28
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.21
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.14
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.59
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.25
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.76
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
924409,FINEDON CROMER ROAD,2024-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-5.87
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-6.17
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,6,N Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.33
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-26.16
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-15.98
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,57.4
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.9
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.66
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-24.04
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.37
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.3
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-21.57
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.29
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.17
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.18
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-17.38
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
