Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.67
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.44
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.16
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
924409,FINEDON CROMER ROAD,2024-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-6.9
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-7.12
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.72
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.91
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.2
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.9
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.8
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-23.13
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.13
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.2
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.76
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-21.93
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.67
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.68
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.73
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.74
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.05
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.96
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.57
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.37
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.25
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.66
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,6,N Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.2
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.48
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.92
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.5
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.3
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-27.23
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.3
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.3
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.4
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.91
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.6
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.34
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.45
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-16.53
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.07
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.21
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
924409,FINEDON CROMER ROAD,2024-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.84
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-13.32
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,6,N Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.71
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-30.04
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-17.44
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.6
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.68
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-23.51
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.38
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.46
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-26.74
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.6
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.37
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.85
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.02
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.14
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.41
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.21
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-14.89
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-10.85
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,6,N Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.5
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.75
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.36
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-18.66
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-24.81
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-25.35
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.81
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.03
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.17
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-23.29
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.84
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.21
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.21
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.85
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.46
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.83
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.71
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.25
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-9.06
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,6,N Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.14
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.23
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.22
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-25.58
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.09
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.19
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.8
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.17
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.54
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-25.73
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-15.48
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.98
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.4
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.62
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.14
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.37
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-16.01
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.85
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-9.46
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,6,N Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.63
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.61
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.07
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.75
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-28.36
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.73
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.89
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.99
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-29.72
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.61
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.21
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.99
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.87
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-62.11
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.15
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-17.79
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.79
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-11.02
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,6,N Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.39
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.39
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.39
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-23.3
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-26.17
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.07
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.6
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.89
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-33.49
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.8
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.86
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.52
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.58
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.11
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
