Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.04
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.05
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.07
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-8.44
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-10.16
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,6,N Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.74
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.55
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.74
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.91
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-34.15
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.4
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.8
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.76
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.28
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-26.71
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.81
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-16.65
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.25
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.85
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.81
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.09
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
924409,FINEDON CROMER ROAD,2024-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-12.43
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.17
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-8.12
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,6,N Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.84
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.27
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.5
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-26.36
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-28.77
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,60.7
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.2
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.1
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-27.73
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.66
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.65
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-18.37
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.49
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.55
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.25
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.62
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
924409,FINEDON CROMER ROAD,2024-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-11.72
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.6
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-11.54
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,6,N Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.54
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.26
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.17
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.34
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-33.01
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,70.9
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,136.4
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.38
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.6
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-27.01
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.89
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.04
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.47
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-21.01
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.58
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.62
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.88
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-8.56
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.21
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-8.3
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.23
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.78
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.95
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-21.19
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-30.44
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,67.2
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.3
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.07
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-24.61
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.75
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.58
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.21
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,65.4
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-17.96
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-24.64
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.61
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.57
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.68
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
924409,FINEDON CROMER ROAD,2024-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-7.88
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.29
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-10.48
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,6,N Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.68
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-25.51
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.19
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-26.48
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-34.94
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.4
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,143.7
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.3
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-27.55
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.62
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.08
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.82
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-22.58
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.18
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.93
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.82
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
924409,FINEDON CROMER ROAD,2024-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-12.17
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-9.36
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.4
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-29.99
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.85
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,72.5
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,127.7
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-26.09
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-32.09
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.31
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.2
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.3
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.31
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-33.12
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,91.7
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.8
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.14
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.97
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-16.3
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.36
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.79
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.77
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.16
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
924409,FINEDON CROMER ROAD,2024-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.53
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.5
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-11.92
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,6,N Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.11
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-15.53
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.46
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-27.02
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-42.5
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.88
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,97.0
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.9
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,174.5
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.09
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-40.06
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,99.4
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.1
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.34
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.06
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.98
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
