Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-17.49
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-19.67
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.41
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.44
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.25
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.74
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-12.34
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-17.11
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.13
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-18.53
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-27.61
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-34.35
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.72
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,141.8
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.45
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-32.67
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,89.2
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.94
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.95
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.72
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,72.9
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-18.68
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-21.12
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.62
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-36.21
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-10.95
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-10.57
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.21
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-12.89
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.24
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-31.4
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-34.84
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.29
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,143.8
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.7
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-31.53
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.6
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.38
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.42
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.34
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.07
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.59
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.72
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-14.86
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-15.34
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,6,N Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.25
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.61
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.42
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-28.34
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.83
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.82
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.1
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.78
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-29.01
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.2
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.11
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.76
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.44
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.11
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.32
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.29
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-12.75
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.95
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-9.1
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,6,N Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.12
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-9.39
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.18
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.38
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-30.27
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.67
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.1
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.43
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.94
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-27.82
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.96
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.28
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.89
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.85
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-17.79
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.67
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.33
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-7.62
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-7.2
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,6,N Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.1
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-10.61
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.4
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.88
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-31.36
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.07
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.1
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.83
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-25.62
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.58
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.0
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.17
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.52
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.51
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.99
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.96
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,6,N Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.13
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.89
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.07
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.83
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-32.5
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.34
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,59.1
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.7
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.45
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-25.39
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.16
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.97
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.8
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.29
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.16
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.43
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.82
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-8.13
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.92
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-5.9
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-20.9
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.45
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-4.95
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.29
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-30.21
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.7
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.8
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.69
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-24.76
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
