Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.92
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.75
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.7
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.25
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.2
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.25
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.52
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-4.58
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-6.35
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,6,N Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.24
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.28
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-5.39
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-29.3
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-23.73
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.6
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.96
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.7
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-30.65
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.58
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.76
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.4
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.67
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.15
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.94
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
924409,FINEDON CROMER ROAD,2024-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.02
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-8.22
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.76
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.72
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-4.51
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-26.63
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.9
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.5
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-31.33
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.9
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.55
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.01
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.68
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.91
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.93
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.25
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.3
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.25
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-5.82
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,6,N Current (RMS),A,12.3
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.53
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.35
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.82
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-24.48
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-27.76
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.81
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.8
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.59
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-27.55
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,59.5
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.47
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.56
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.64
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.78
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.83
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.24
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.56
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.33
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,6,N Current (RMS),A,10.2
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.65
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.37
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.73
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-29.38
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-29.67
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.05
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.6
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.44
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-23.24
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.89
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.94
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.31
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.34
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.34
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.74
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-9.22
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.24
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.28
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,6,N Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.32
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.41
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.65
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-27.55
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.89
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.45
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.8
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.17
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.49
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.07
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.28
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.58
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-16.37
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.57
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.51
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-4.07
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-4.3
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.33
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.46
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.08
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-27.07
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.4
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-25.41
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.01
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.45
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.94
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.92
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.01
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.23
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-6.27
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.05
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-9.72
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,6,N Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.56
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.8
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.3
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-23.6
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.24
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.3
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-21.04
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
