Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.29
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.59
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.12
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.71
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.85
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.13
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.14
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.08
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-9.64
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.49
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.94
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-3.5
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.92
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.35
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.25
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.67
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.05
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.29
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.98
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.52
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.18
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.94
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.96
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-6.1
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,6,N Current (RMS),A,12.7
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.71
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.89
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.28
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.85
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.99
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.72
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.85
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.5
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.5
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.98
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.84
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.27
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-7.14
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,6,N Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.4
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.2
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-4.51
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.77
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.71
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.22
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.01
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.17
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.19
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.89
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.1
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.4
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-4.33
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.34
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-8.97
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,6,N Current (RMS),A,20.7
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.83
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.56
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-4.7
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.54
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.12
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.45
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.52
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.94
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.82
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-16.0
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.25
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.45
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.53
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-4.9
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.28
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,6,N Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.82
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.22
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.06
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.77
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.42
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-22.05
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.25
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.9
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.67
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.0
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.99
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.56
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
924409,FINEDON CROMER ROAD,2024-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-6.61
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.38
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,6,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.53
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.91
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-3.5
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.91
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.48
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.48
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.04
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.01
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.05
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.84
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.71
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.66
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.82
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.72
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,6,N Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.89
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.52
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-3.22
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.01
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.1
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
