Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.81
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.79
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.75
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.22
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.58
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.61
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.74
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.01
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.6
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,6,N Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.86
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.09
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-3.83
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.97
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.04
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.26
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.25
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.2
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.82
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.51
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.83
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-7.04
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.4
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.48
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.16
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-4.22
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.81
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.45
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-22.99
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,53.9
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.48
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.73
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.61
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.95
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.67
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.26
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.03
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.7
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.23
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.06
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.11
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.84
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.87
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.7
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.97
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.7
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.12
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.15
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.94
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.41
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.74
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.58
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.15
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.3
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.64
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.88
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.69
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.26
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.25
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.63
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.12
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.98
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.38
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.91
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-9.12
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.25
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,6,N Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.3
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.01
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-5.65
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.75
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.36
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.6
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.63
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.25
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.13
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.53
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
924409,FINEDON CROMER ROAD,2024-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-6.52
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.5
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.88
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.2
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.98
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.41
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.15
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.23
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.26
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.14
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.46
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.81
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.07
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.5
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.1
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.85
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-8.3
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.34
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,6,N Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.58
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.76
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.43
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.17
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.03
