Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.05
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.29
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.44
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.97
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.3
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.25
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-6.18
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.72
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.21
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.63
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.29
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.86
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.84
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.46
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.37
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.4
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.09
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.57
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.23
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.92
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.67
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.05
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.84
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.21
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.12
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.79
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.9
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.2
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.45
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.94
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.66
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.16
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.09
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.54
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.42
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.78
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.21
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,6,N Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.49
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.72
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-21.16
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.18
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.12
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.03
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.48
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.51
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.08
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.4
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.06
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-15.81
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.37
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.46
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,6,N Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.21
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.62
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.23
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-23.14
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.52
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.05
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.46
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.27
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.72
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.84
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.13
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.53
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.69
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-11.12
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.13
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.77
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,6,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.5
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.32
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-3.51
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-22.89
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.25
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.28
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.66
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.35
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.23
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.95
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.95
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.81
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.12
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-5.27
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.87
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.94
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,6,N Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.84
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.09
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.86
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.97
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.94
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.28
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.48
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.66
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.34
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.95
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.53
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.9
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-6.31
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.54
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.65
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,6,N Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.93
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.73
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.24
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
