Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-20.38
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.74
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.72
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-21.6
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.64
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.43
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.2
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.41
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.06
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.75
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-10.3
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.28
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,6,N Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.81
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.75
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.24
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-21.56
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.47
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.85
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.42
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.81
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.19
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.56
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.69
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.18
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-8.24
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.68
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,6,N Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.21
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.19
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-15.09
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-20.78
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-24.53
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.14
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.53
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.84
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.69
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.93
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.62
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.89
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.56
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.09
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.71
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-8.31
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,6,N Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.92
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.06
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-15.83
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-20.46
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.82
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.54
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.43
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.68
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.45
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.75
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.82
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.14
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.63
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.84
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.07
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.58
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.79
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-17.25
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.76
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.55
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.85
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.75
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.81
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.46
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.32
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.56
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.55
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.97
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.19
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.69
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.76
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-15.46
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.47
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.53
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.7
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.21
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.07
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.31
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.33
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.85
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.95
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,6,N Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.77
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.71
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.22
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.74
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-29.05
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.39
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.94
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.3
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.12
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.75
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.53
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.78
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.83
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.63
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-4.59
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-9.6
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
