Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.94
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.22
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.87
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-28.19
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.75
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.3
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.79
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.0
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.38
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.47
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.24
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.48
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-4.44
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-5.16
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,6,N Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.18
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.42
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-3.76
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-25.6
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.07
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.6
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.72
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.44
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.73
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.17
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.9
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.09
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.32
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.13
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.33
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-4.75
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,6,N Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.69
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.57
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.32
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-24.88
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.38
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.28
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.69
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.68
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.31
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.88
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.23
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.88
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.36
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.36
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.05
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.21
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-27.86
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.13
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.7
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.51
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.58
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.26
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.25
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.09
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.24
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-11.55
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.42
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.52
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,6,N Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.7
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.79
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.34
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-27.69
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.86
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.16
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.35
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.06
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.23
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.95
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.34
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.58
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.68
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.61
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-4.07
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,6,N Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.71
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.4
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.17
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.81
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.82
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.77
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.88
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.29
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.22
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.65
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.35
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-10.1
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.84
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.59
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,6,N Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.53
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.05
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.51
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-21.44
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.17
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.81
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.75
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.39
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.68
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.13
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.45
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.98
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-11.95
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.95
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,6,N Current (RMS),A,42.2
