Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.09
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.39
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.04
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-20.22
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.54
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.58
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.72
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.06
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-17.5
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.71
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,49.9
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.83
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-4.28
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.53
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,6,N Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.09
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-9.52
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.75
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.21
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.8
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.43
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.89
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.95
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.77
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.38
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.28
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.49
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.79
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.63
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.91
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,6,N Current (RMS),A,13.5
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.33
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.36
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-4.95
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-31.89
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.98
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,70.8
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.1
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.75
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.58
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.76
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.04
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.58
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.06
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.6
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-5.48
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.05
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.98
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.38
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.41
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.62
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.84
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.87
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.3
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.05
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.01
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.1
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.64
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.08
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.91
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.36
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.65
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.67
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.27
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.51
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.26
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.09
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.98
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.87
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-21.44
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.35
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.7
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.71
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.86
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.11
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.62
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.64
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.23
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.69
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.77
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,6,N Current (RMS),A,11.5
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.92
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.81
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.68
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-23.31
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.86
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-22.38
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,51.7
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.57
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.98
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.24
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.0
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.17
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.19
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.84
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-9.69
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.45
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.88
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,6,N Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.18
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.69
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.86
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-20.06
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.97
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.47
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.01
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-21.76
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,58.1
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.63
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.27
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.71
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.06
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
