Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.84
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.53
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.95
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,6,N Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.12
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.51
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.97
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-20.69
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.93
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.65
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.21
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-21.54
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.84
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.43
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.93
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.68
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
924409,FINEDON CROMER ROAD,2024-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-5.3
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-5.28
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,6,N Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.59
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.84
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.7
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.44
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-21.94
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-26.78
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.57
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.96
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,60.6
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.3
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.68
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.93
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.47
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
924409,FINEDON CROMER ROAD,2024-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.12
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.02
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.1
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,6,N Current (RMS),A,10.0
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.89
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.28
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.06
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.62
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.22
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-25.83
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.36
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.88
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.2
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.08
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.07
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.44
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.02
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.44
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.05
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.5
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.49
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.14
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-26.28
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,53.7
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.78
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.26
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.74
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.75
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.03
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.27
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.9
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,6,N Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.62
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.94
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.84
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.25
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-22.38
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,61.3
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-28.46
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,73.3
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.34
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.14
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.04
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.46
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.91
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.63
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.76
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,-3.74
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.53
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,6,N Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.72
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.13
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.72
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.92
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.18
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.86
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-21.42
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,76.0
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.37
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.71
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.5
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.96
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.32
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,-9.63
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.29
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.05
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,6,N Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.06
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.72
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.06
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.52
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.67
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.15
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.49
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.48
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.78
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.84
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.74
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.45
