Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.7
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,-13.37
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.63
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.4
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,6,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.29
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.37
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.02
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,20.3
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.96
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.08
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,50.7
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.05
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.19
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.95
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.09
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.99
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.98
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.52
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.67
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,-6.77
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-6.67
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,6,N Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.7
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.96
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.75
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.44
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.94
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,51.2
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.01
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.93
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.96
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.73
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.94
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.75
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.33
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-12.48
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,6,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.45
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.06
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.26
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.52
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.24
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.07
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.71
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.21
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.97
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.69
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.5
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.14
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.51
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,-7.37
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-6.49
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,6,N Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.48
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.15
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.04
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.21
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.07
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,55.4
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.06
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.9
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.88
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.23
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.6
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.46
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,57.5
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.11
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.99
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.99
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.16
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-6.46
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,6,N Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.25
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.17
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.4
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.1
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.6
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.89
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.61
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.52
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.17
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.31
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.04
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.7
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.78
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,-4.32
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.09
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-8.53
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,6,N Current (RMS),A,28.8
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.32
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-9.0
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-3.06
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.65
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-25.57
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,77.2
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.42
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.89
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.47
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.78
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.51
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.09
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.19
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,-5.85
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.0
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,6,N Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.06
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.39
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-4.77
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.64
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.97
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,55.9
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.09
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.39
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.52
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.15
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.87
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
