Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.49
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.4
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.92
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.63
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,6,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.96
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.84
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.93
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.59
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.74
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.13
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.7
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.43
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.03
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.22
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.76
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.58
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.06
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.62
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.89
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.93
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.76
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.09
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.22
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.5
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.54
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.18
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.77
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.75
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.57
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.63
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.63
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-9.2
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.09
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.43
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-3.78
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.4
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-23.84
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,63.4
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.45
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.5
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.37
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.8
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.63
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.72
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.3
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.15
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.4
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.45
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.21
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.26
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.79
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-29.78
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.4
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.35
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.1
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.04
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.29
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.8
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.96
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.3
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
924409,FINEDON CROMER ROAD,2024-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.32
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.31
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,6,N Current (RMS),A,11.8
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.45
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.34
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.58
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.34
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-23.59
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,61.1
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.85
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.15
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.83
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.86
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.95
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.55
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.19
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
924409,FINEDON CROMER ROAD,2024-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.42
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.27
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,6,N Current (RMS),A,11.7
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.55
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.8
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-4.6
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.85
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.94
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.03
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.18
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.29
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.83
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.98
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.42
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.38
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.81
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.21
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,6,N Current (RMS),A,27.9
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.87
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.66
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-3.33
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,54.9
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.51
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.87
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.46
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.07
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.66
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.88
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
