Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
924409,FINEDON CROMER ROAD,2024-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.9
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.74
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.36
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,6,N Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.26
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.17
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.43
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.61
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.03
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.93
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.95
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,63.5
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.15
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.52
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.71
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.88
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.99
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.65
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.68
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.61
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.75
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.06
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.77
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,48.9
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.24
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.07
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.61
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.26
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.41
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.67
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.88
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.13
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.07
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
924409,FINEDON CROMER ROAD,2024-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.51
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.53
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.41
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.83
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.04
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.39
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.0
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.96
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.1
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,66.3
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.76
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.5
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.81
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.38
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.48
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
924409,FINEDON CROMER ROAD,2024-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.39
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.61
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,6,N Current (RMS),A,7.1
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.63
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.83
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.23
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,61.3
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.37
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.38
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.87
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,56.6
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.76
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.38
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.9
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.05
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.26
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
924409,FINEDON CROMER ROAD,2024-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.42
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.55
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.52
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.95
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.02
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.17
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.36
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.18
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.68
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.44
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.87
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.97
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.49
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
924409,FINEDON CROMER ROAD,2024-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.38
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.39
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.52
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,6,N Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.32
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.37
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.3
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,59.5
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.18
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.51
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.19
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.86
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.21
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.95
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.01
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.9
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.21
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
924409,FINEDON CROMER ROAD,2024-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.36
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.44
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,6,N Current (RMS),A,8.1
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.05
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.03
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.31
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,69.6
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.4
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.99
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.24
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.66
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.82
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.38
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
