Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.39
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.57
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.1
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
924409,FINEDON CROMER ROAD,2024-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.49
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.46
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.66
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.34
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.23
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,71.3
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.59
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-23.09
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.63
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.61
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.32
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.76
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.52
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.77
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
924409,FINEDON CROMER ROAD,2024-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.6
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.65
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,6,N Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.99
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-27.23
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.72
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,80.2
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.6
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.68
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-25.36
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,58.7
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.38
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.48
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.18
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.31
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.76
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.19
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
924409,FINEDON CROMER ROAD,2024-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.6
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.36
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,6,N Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.88
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.7
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.72
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,67.3
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.2
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.75
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-27.76
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.32
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.88
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.89
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.84
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.56
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.01
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.11
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.52
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
924409,FINEDON CROMER ROAD,2024-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.41
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.26
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.28
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.59
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.02
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.23
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.41
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.76
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.81
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.47
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.76
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.36
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.69
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.1
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
924409,FINEDON CROMER ROAD,2024-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.45
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.4
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.31
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.26
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.3
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,66.1
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.59
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.47
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.83
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.61
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.19
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.39
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.46
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.91
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.35
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.52
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
924409,FINEDON CROMER ROAD,2024-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.45
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.39
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.36
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,6,N Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.9
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.88
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-16.16
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,72.9
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.2
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.1
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.53
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.83
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.65
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.57
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.63
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.68
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.79
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.28
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
924409,FINEDON CROMER ROAD,2024-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.48
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.23
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.81
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.47
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-16.59
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,74.9
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.79
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-22.67
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,57.7
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.08
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.76
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.71
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.89
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
