Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.94
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.35
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.8
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.53
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
924409,FINEDON CROMER ROAD,2024-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.7
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.54
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.4
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,6,N Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.85
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-26.18
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-16.21
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,70.6
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.3
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.06
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.6
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.12
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.89
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.04
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.29
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.32
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.68
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.86
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.32
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.14
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
924409,FINEDON CROMER ROAD,2024-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.57
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.29
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.99
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.05
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-15.87
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,73.1
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.7
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.87
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.72
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.53
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-23.97
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.43
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.16
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.96
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.8
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.55
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.74
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.24
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
924409,FINEDON CROMER ROAD,2024-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.57
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.38
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.15
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-26.47
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.0
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,71.2
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.07
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.5
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,55.1
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.15
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-24.5
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.5
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.17
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.23
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.62
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.49
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.75
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.04
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.5
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
924409,FINEDON CROMER ROAD,2024-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.4
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.15
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,6,N Current (RMS),A,8.8
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.11
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-26.1
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-17.46
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,70.5
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.1
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.8
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.11
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.73
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-25.4
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.18
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.21
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.79
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.47
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.57
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.21
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
924409,FINEDON CROMER ROAD,2024-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.43
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.29
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,6,N Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.11
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.84
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-16.25
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,75.2
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.8
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.4
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.71
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.73
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-24.19
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.84
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.24
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.05
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.95
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.49
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.76
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
924409,FINEDON CROMER ROAD,2024-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.81
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.39
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,6,N Current (RMS),A,9.3
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.91
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-27.12
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.91
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,72.2
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.7
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.74
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-24.29
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,57.7
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.74
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-23.91
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.61
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.19
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.22
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,54.8
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.86
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.45
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.39
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.74
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
924409,FINEDON CROMER ROAD,2024-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.71
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.04
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.36
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.58
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-27.83
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.14
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,74.1
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.9
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.19
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.66
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,52.4
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.73
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-23.81
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
