Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.3
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.85
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.84
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.7
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.7
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
924409,FINEDON CROMER ROAD,2024-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.64
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.48
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,6,N Current (RMS),A,12.3
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.17
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-28.08
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.17
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,79.5
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.36
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-23.28
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,59.6
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.61
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.73
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-23.3
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.15
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.21
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.85
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.62
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.16
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.83
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
924409,FINEDON CROMER ROAD,2024-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.54
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.28
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,6,N Current (RMS),A,9.6
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.92
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-28.92
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.36
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,79.8
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.3
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.54
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-26.58
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,74.2
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.2
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.18
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.59
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-23.76
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.25
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.25
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.41
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.34
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.91
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.75
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
924409,FINEDON CROMER ROAD,2024-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.55
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.25
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,6,N Current (RMS),A,9.6
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.41
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-28.8
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.39
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,81.8
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.7
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.84
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-23.16
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,61.6
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.67
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.47
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-25.66
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.8
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.04
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,55.7
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.01
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.17
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.6
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.28
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
924409,FINEDON CROMER ROAD,2024-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.7
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.44
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.99
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-28.22
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.53
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,78.2
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.76
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.97
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.76
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.71
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-26.9
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.82
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.13
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.36
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.06
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.83
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.53
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
924409,FINEDON CROMER ROAD,2024-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.72
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.43
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,6,N Current (RMS),A,8.8
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.71
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.65
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-28.49
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.17
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,79.4
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.3
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.25
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-23.42
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,58.5
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.49
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-26.07
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.23
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.31
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.58
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.52
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.81
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.27
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.63
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
924409,FINEDON CROMER ROAD,2024-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,-3.27
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.37
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,6,N Current (RMS),A,11.1
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.55
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-28.26
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-15.7
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,77.0
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,114.9
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.28
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-22.77
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,62.0
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.78
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.51
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-24.84
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.53
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.48
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,60.9
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.98
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.42
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.57
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.84
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,-3.1
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.91
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.39
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,6,N Current (RMS),A,10.5
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.52
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-28.73
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.28
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,81.9
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.59
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-23.84
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,52.3
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.34
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.34
