Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-26.37
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.53
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.86
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.63
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,62.1
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.17
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.48
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.98
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.63
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
924409,FINEDON CROMER ROAD,2024-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,-10.7
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.4
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,6,N Current (RMS),A,36.7
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.46
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-27.1
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.22
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,74.3
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.7
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.68
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-24.12
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.5
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-24.7
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.1
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.37
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.01
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.38
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.4
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
924409,FINEDON CROMER ROAD,2024-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.98
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.83
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.77
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,6,N Current (RMS),A,14.2
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.85
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.91
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-17.01
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,59.7
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.61
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.73
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-21.32
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.16
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.15
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.05
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.37
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.44
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.47
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.61
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
924409,FINEDON CROMER ROAD,2024-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.56
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.66
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,6,N Current (RMS),A,10.8
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.12
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.31
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.25
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,49.7
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.38
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-22.02
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.99
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.67
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.54
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.78
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.27
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.92
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.74
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.11
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.68
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
924409,FINEDON CROMER ROAD,2024-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.4
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.69
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.47
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.88
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.75
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,48.0
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.14
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-24.03
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,55.6
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-22.03
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.6
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.18
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.11
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.07
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.02
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.69
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
924409,FINEDON CROMER ROAD,2024-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
